Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,168.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
