Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
