Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,12.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
