Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,12.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,13.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
