Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
