Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
