Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
