Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
