Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
