Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
