Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
