Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
