Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
