Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
