Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
