Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
