Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
