Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
