Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
