Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
