Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
