Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
