Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
