Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
