Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
