Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
