Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
