Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
