Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
