Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
