Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
