Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
