Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
