Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
