Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
