Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
