Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
