Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
