Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
