Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
