Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
