Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,113.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,174.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,46.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,120.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,196.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,45.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,192.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
