Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
