Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
