Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
