Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
