Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
