Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
