Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
