Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
