Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
