Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
