Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
