Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,50.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,126.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,207.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,102.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,169.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,175.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
