Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,45.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,193.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,48.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,203.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,43.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,184.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,162.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
