Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
