Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
