Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
