Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
