Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
