Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
