Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
