Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,159.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
