Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
